Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.7
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,18.38
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,5.93
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,55.7
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,75.6
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,30.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.72
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (RMS),A,50.7
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,64.1
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,19.73
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,5.44
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,63.6
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,81.1
525552,Audley Grove Rhos,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,30.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.97
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (RMS),A,44.7
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.2
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,18.09
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,5.74
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,57.7
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,74.8
525552,Audley Grove Rhos,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,30.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.18
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (RMS),A,45.5
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.9
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,3.43
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,18.1
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,5.48
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,57.8
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,74.7
525552,Audley Grove Rhos,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,30.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.4
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (RMS),A,50.7
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.1
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,19.18
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,5.39
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,61.4
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,79.2
525552,Audley Grove Rhos,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,30.0,N Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.38
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (RMS),A,51.3
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.0
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,19.46
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,6.22
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,61.0
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,80.3
525552,Audley Grove Rhos,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,30.0,N Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,5.3
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,8.59
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,6.16
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,37.7
525552,Audley Grove Rhos,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,30.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,10.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,6.85
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,6.6
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,6.28
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,30.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,20.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,10.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,5.65
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,6.37
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,6.19
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,30.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,20.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,10.0,N Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,4.24
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,6.91
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,5.91
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
