Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,30.0,N Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,20.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,10.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,4.53
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,7.18
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,6.04
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,30.0,N Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,20.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,10.0,N Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,5.03
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,7.42
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,6.17
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,32.4
525552,Audley Grove Rhos,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,30.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,10.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,5.07
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,7.36
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,6.54
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,30.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,5.25
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,7.17
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,7.72
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,32.3
525552,Audley Grove Rhos,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,30.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,6.24
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,8.22
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,8.7
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,30.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,20.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,6.49
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,7.89
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,7.78
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,34.7
525552,Audley Grove Rhos,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.58
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.71
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,30.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,7.07
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,8.83
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,8.76
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,38.5
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.06
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,30.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,20.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,7.29
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,9.87
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,10.95
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,42.8
525552,Audley Grove Rhos,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,46.9
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,30.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,20.0,N Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,10.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,8.36
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,7.97
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,8.86
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,28.8
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,36.6
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,35.7
525552,Audley Grove Rhos,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,39.2
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.45
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.36
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,30.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
