Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,8.91
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,8.49
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,10.57
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,30.3
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,37.4
525552,Audley Grove Rhos,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,46.9
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.13
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,9.4
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,9.24
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,8.7
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,41.1
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,40.0
525552,Audley Grove Rhos,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,40.1
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.14
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,30.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,8.51
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,10.78
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,8.3
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,30.2
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,37.4
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,46.1
525552,Audley Grove Rhos,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,37.6
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.15
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,30.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.02
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,8.74
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,10.96
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,8.93
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
525552,Audley Grove Rhos,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,40.2
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,30.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,8.27
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,9.1
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,8.93
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,36.2
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,40.0
525552,Audley Grove Rhos,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,40.1
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.62
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,30.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.05
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,9.5
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,11.72
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,8.88
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
525552,Audley Grove Rhos,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,39.9
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.85
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,30.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.03
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,27.2
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,9.1
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,11.52
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,9.68
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,39.9
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
525552,Audley Grove Rhos,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,42.9
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.47
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.09
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,30.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.22
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.39
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,27.3
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,10.79
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,14.14
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,9.13
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,39.8
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,46.7
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
525552,Audley Grove Rhos,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,40.4
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,30.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.64
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.61
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,27.4
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,9.0
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,12.91
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,10.29
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,34.2
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,55.3
525552,Audley Grove Rhos,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,45.2
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,27.4
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,9.96
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,11.1
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,10.92
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
525552,Audley Grove Rhos,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,47.4
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.99
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.82
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,30.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.25
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.95
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
