Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,27.5
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,9.9
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,10.5
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,9.64
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,45.1
525552,Audley Grove Rhos,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,42.5
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,30.0,N Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.23
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,10.0,N Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,27.5
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,7.98
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,10.01
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,8.12
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,43.5
525552,Audley Grove Rhos,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,37.3
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.97
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,30.0,N Current (RMS),A,36.8
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,49.7
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.83
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,20.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,27.6
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,15.59
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,13.93
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,8.84
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,43.3
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,65.4
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,59.1
525552,Audley Grove Rhos,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.22
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.63
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,30.0,N Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,27.6
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,11.8
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,12.11
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,7.46
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,51.9
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
525552,Audley Grove Rhos,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,33.9
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.39
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.09
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,30.0,N Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,27.6
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,12.36
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,12.82
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,9.88
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,36.0
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,54.2
525552,Audley Grove Rhos,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,43.3
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.43
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.5
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,30.0,N Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.99
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,27.6
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,10.86
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,12.98
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,14.01
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,34.9
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,50.9
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
525552,Audley Grove Rhos,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,59.7
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,30.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.97
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,27.7
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,6.59
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,10.7
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,11.84
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
525552,Audley Grove Rhos,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,50.9
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.89
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.4
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,30.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.25
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,27.7
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,7.44
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,11.38
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,12.05
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,48.9
525552,Audley Grove Rhos,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,52.1
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.09
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,30.0,N Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.32
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,27.6
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,8.97
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,13.23
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,13.32
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
525552,Audley Grove Rhos,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,57.1
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,30.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.74
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.46
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,27.6
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,9.81
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,13.23
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,12.48
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,32.1
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,42.4
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,56.3
525552,Audley Grove Rhos,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
