Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.07
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,30.0,N Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.06
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,27.6
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,8.79
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,12.38
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,11.63
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,32.9
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,38.5
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,53.1
525552,Audley Grove Rhos,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,50.4
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.66
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,30.0,N Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.73
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,27.6
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,11.5
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,11.87
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,12.45
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
525552,Audley Grove Rhos,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.58
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.17
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.49
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,30.0,N Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.93
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.77
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,27.6
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,13.08
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,10.21
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,12.47
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,35.5
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,57.2
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,44.3
525552,Audley Grove Rhos,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,53.9
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.16
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.85
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,30.0,N Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,27.6
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,12.17
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,12.13
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,12.88
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,34.4
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,54.1
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,51.8
525552,Audley Grove Rhos,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,55.5
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.91
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,30.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.33
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,27.6
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,8.63
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,13.33
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,11.47
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,56.3
525552,Audley Grove Rhos,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,50.7
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.71
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.05
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.5
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,30.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.6
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.03
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.11
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,27.6
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,11.91
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,14.05
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,19.63
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,42.7
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
525552,Audley Grove Rhos,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,83.8
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.73
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.74
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,30.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.71
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.16
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,27.6
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,10.51
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,13.41
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,13.8
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,45.2
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
525552,Audley Grove Rhos,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,59.6
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.57
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.11
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.7
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,30.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.64
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,27.5
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,10.8
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,17.11
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,13.34
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,33.5
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,46.5
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,72.2
525552,Audley Grove Rhos,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,56.8
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.96
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,30.0,N Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.7
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.71
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.96
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,27.4
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,15.78
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,16.14
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,13.18
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,69.4
525552,Audley Grove Rhos,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,56.3
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.32
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,30.0,N Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.14
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.57
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.7
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,27.4
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
