Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,14.19
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,13.75
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,8.54
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,37.6
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,60.3
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,58.1
525552,Audley Grove Rhos,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,37.4
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.88
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,30.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.23
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.49
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.45
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.67
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,27.3
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,12.57
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,16.83
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,11.14
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,36.7
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,54.3
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
525552,Audley Grove Rhos,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,48.6
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.2
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.71
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,30.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.87
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.76
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,27.3
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,10.34
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,15.92
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,15.84
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,44.8
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,66.9
525552,Audley Grove Rhos,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,67.1
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.89
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,30.0,N Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.5
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.52
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.92
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,27.2
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,7.95
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,14.54
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,17.58
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,45.8
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,61.7
525552,Audley Grove Rhos,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,74.4
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.24
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,30.0,N Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.42
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.98
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,8.9
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,15.51
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,17.31
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,42.2
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,65.1
525552,Audley Grove Rhos,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,73.8
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.9
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,30.0,N Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.49
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (RMS),A,36.0
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,9.4
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,14.75
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,17.87
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,40.9
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,40.9
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,62.8
525552,Audley Grove Rhos,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,76.7
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,30.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.61
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,6.88
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,9.72
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,14.82
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,37.7
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,30.3
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,41.7
525552,Audley Grove Rhos,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,63.8
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,30.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.73
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,6.77
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,9.01
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,12.39
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,30.9
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,52.9
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.36
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,30.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,5.91
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,10.22
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,14.41
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,37.9
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,44.1
525552,Audley Grove Rhos,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,61.0
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.02
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,30.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,26.7
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,7.23
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,11.67
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,12.33
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,30.3
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,31.5
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,49.7
525552,Audley Grove Rhos,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,52.5
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.51
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,30.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.82
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (RMS),A,15.0
