Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,8.06
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,10.5
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,9.96
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,34.9
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
525552,Audley Grove Rhos,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,42.7
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.76
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,30.0,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,7.34
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,10.29
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,7.28
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,44.6
525552,Audley Grove Rhos,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,32.3
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,30.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,26.4
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,6.4
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,10.79
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,8.76
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,46.5
525552,Audley Grove Rhos,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,38.1
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.57
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,30.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,26.3
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,5.86
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,9.69
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,8.85
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,28.7
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,42.2
525552,Audley Grove Rhos,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.77
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.44
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,30.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,26.2
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,7.92
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,10.35
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,10.71
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,44.6
525552,Audley Grove Rhos,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,46.5
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.34
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,30.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.58
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,26.2
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,9.37
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,9.02
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,10.88
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,40.3
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,39.5
525552,Audley Grove Rhos,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,46.8
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.06
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.82
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,7.95
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,10.71
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,7.66
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,35.0
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
525552,Audley Grove Rhos,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,33.9
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,30.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,20.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,10.0,N Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,7.07
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,9.3
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,8.02
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,40.6
525552,Audley Grove Rhos,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.31
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.11
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,30.0,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,20.0,N Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,10.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,8.08
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,10.3
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,8.99
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,30.3
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,34.9
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,45.7
525552,Audley Grove Rhos,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,40.0
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.79
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,30.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.48
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,20.0,N Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,10.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,25.9
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,6.88
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,8.25
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,11.12
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
525552,Audley Grove Rhos,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,48.7
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
