Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.23
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,30.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.55
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.4
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,20.0,N Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,10.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,25.9
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,6.81
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,9.56
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,10.99
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,42.0
525552,Audley Grove Rhos,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,48.3
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.21
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.34
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,30.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,7.2
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,9.45
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,8.76
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,31.1
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,41.1
525552,Audley Grove Rhos,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,38.7
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.09
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.09
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,25.7
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,8.24
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,10.19
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,10.63
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
525552,Audley Grove Rhos,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.6
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,30.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,6.32
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,11.07
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,9.94
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,47.0
525552,Audley Grove Rhos,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,44.7
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.98
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,30.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.71
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,6.82
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,15.58
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,9.48
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,41.2
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,30.7
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,67.3
525552,Audley Grove Rhos,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,42.0
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.54
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,30.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.48
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,5.91
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,11.99
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,11.06
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,31.1
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,51.2
525552,Audley Grove Rhos,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,48.9
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.16
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,30.0,N Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.71
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,7.33
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,14.15
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,9.86
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,33.9
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
525552,Audley Grove Rhos,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,43.7
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,30.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.8
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,8.41
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,9.71
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,10.63
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,42.1
525552,Audley Grove Rhos,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,46.5
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,30.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,8.75
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,7.85
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,11.48
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,34.7
525552,Audley Grove Rhos,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,50.7
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.67
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,30.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.58
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
