Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,8.49
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,12.43
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,9.75
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,31.5
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,36.8
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,54.2
525552,Audley Grove Rhos,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,42.8
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.18
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.29
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,30.0,N Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.3
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,9.66
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,14.14
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,9.76
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,41.7
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,60.7
525552,Audley Grove Rhos,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,43.1
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.64
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,30.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.43
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.45
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,7.59
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,17.49
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,12.16
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,40.6
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,73.8
525552,Audley Grove Rhos,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,53.1
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.51
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,30.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.29
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.66
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,6.64
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,16.51
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,13.06
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,41.7
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,69.9
525552,Audley Grove Rhos,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,56.6
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.19
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,30.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.82
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.73
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.31
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,7.08
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,18.3
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,12.31
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,44.2
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,31.5
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,77.6
525552,Audley Grove Rhos,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,53.3
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.03
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.62
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,30.0,N Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.31
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.2
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,8.28
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,15.22
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,12.77
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,34.5
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,65.3
525552,Audley Grove Rhos,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,55.5
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.14
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,30.0,N Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.46
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,9.26
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,14.47
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,13.12
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,40.1
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,61.9
525552,Audley Grove Rhos,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,56.8
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,30.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.15
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,24.4
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,9.88
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,13.04
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,11.54
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,55.9
525552,Audley Grove Rhos,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,50.6
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.5
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.98
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,30.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.39
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,24.3
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,10.81
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,12.35
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,11.35
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,46.8
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,53.3
525552,Audley Grove Rhos,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,49.4
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.73
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,30.0,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.6
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,24.2
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,8.38
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,14.56
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,16.32
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,62.9
525552,Audley Grove Rhos,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,70.3
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.18
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,30.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.82
