Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,24.1
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,6.44
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,15.11
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,10.38
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,41.2
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,66.7
525552,Audley Grove Rhos,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,45.8
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.25
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,24.1
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,7.04
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,13.48
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,8.49
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,35.7
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,31.7
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,60.2
525552,Audley Grove Rhos,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.8
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.76
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,30.0,N Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.89
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,7.25
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,11.53
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,8.17
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
525552,Audley Grove Rhos,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,36.9
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.85
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.08
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,30.0,N Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.6
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,10.6
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,13.09
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,8.02
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,46.0
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
525552,Audley Grove Rhos,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.79
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,30.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.57
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.01
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,6.34
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,11.01
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,10.57
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,32.4
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,48.2
525552,Audley Grove Rhos,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.29
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,30.0,N Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,23.8
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,8.63
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,14.08
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,10.43
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,60.7
525552,Audley Grove Rhos,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,46.2
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.71
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,30.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.96
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.36
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,23.8
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,8.03
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,15.92
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,11.0
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,42.1
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,36.0
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,70.8
525552,Audley Grove Rhos,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,48.1
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.46
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,30.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.82
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,23.7
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,9.96
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,13.53
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,12.56
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,57.8
525552,Audley Grove Rhos,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.63
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,30.0,N Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.11
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.71
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,23.6
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,12.26
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,12.27
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,9.21
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,53.5
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,53.2
525552,Audley Grove Rhos,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,40.3
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.98
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,30.0,N Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.7
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,23.5
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,10.52
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,10.4
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,11.82
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,46.3
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,45.5
525552,Audley Grove Rhos,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,53.9
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
