Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.85
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.09
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,30.0,N Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.21
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,23.5
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,9.26
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,9.84
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,11.96
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,30.2
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,40.4
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,43.4
525552,Audley Grove Rhos,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.68
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,30.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.99
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,23.4
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,8.8
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,9.41
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,9.28
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,41.5
525552,Audley Grove Rhos,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,41.6
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.65
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,30.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.53
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,23.3
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,9.12
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,9.73
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,12.01
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,39.9
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,42.8
525552,Audley Grove Rhos,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,52.1
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.28
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,30.0,N Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.63
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,23.3
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,11.9
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,11.17
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,11.77
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,48.8
525552,Audley Grove Rhos,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,51.0
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.62
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,30.0,N Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.67
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,23.2
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,12.76
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,10.51
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,10.98
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,30.2
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,55.7
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,45.7
525552,Audley Grove Rhos,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,47.2
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,30.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.08
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,23.1
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,11.46
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,10.15
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,10.38
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,49.4
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,44.2
525552,Audley Grove Rhos,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,45.3
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.79
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.41
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,30.0,N Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.65
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.45
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.67
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,23.0
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,12.43
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,15.71
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,12.95
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,67.5
525552,Audley Grove Rhos,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,56.3
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.71
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.39
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,30.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.18
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.64
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,22.9
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,7.82
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,12.87
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,13.22
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,34.7
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,56.2
525552,Audley Grove Rhos,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.57
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,30.0,N Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.1
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,22.8
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,9.02
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,7.54
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,10.81
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,32.7
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,42.9
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,48.3
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.83
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,30.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.06
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,22.8
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
