Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,7.62
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,9.7
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,13.69
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,42.6
525552,Audley Grove Rhos,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,30.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.8
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,22.7
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,6.91
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,7.29
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,11.21
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,31.9
525552,Audley Grove Rhos,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,48.9
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,30.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,22.7
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,8.68
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,9.16
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,7.68
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,40.1
525552,Audley Grove Rhos,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,35.0
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.42
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,30.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,22.6
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,8.92
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,9.23
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,8.86
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,39.3
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,40.4
525552,Audley Grove Rhos,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,39.4
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.22
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,30.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.5
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,22.6
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,7.05
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,8.0
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,10.42
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,35.3
525552,Audley Grove Rhos,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,46.6
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.22
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.52
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,30.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.84
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.91
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,22.5
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,12.62
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,9.74
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,9.96
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,34.1
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,55.8
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,42.0
525552,Audley Grove Rhos,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,44.4
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.35
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,30.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,22.5
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,10.21
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,9.71
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,11.09
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,45.4
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,43.1
525552,Audley Grove Rhos,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,48.8
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.2
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.99
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,30.0,N Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.97
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,22.5
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,7.34
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,12.16
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,9.47
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,32.4
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,53.3
525552,Audley Grove Rhos,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,41.3
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,22.5
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.71
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,7.47
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,8.6
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,9.41
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,35.4
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,41.8
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,30.0,N Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,22.5
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,5.45
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,8.32
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,7.32
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,36.8
525552,Audley Grove Rhos,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,30.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
