Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.34
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,22.5
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,5.31
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,8.28
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,6.51
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,30.1
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,30.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,22.5
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.7
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.75
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,5.01
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,6.75
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,4.54
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,30.0,N Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.82
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,22.6
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.93
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.95
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,4.3
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,12.42
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,7.81
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,37.1
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,55.3
525552,Audley Grove Rhos,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,35.8
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,30.0,N Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,22.6
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,3.71
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,8.84
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,4.7
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,40.7
525552,Audley Grove Rhos,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,30.0,N Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,22.7
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,3.88
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,6.25
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,4.94
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,30.0,N Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,22.8
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,4.51
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,6.12
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,5.43
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,30.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,22.8
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,3.67
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,7.34
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,5.08
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,30.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,22.9
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,3.8
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,5.82
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,4.97
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,30.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,23.0
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,4.33
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,5.81
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,5.37
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,30.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,23.1
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,5.88
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,4.85
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
