Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,30.0,N Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,23.1
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,3.87
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,5.25
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,4.86
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,30.0,N Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,10.0,N Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,23.2
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,5.16
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,5.5
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,30.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,23.3
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,4.88
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,5.88
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,30.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,23.3
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,3.22
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,5.46
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,4.83
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,30.0,N Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,20.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,23.4
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,3.43
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,4.88
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,4.53
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,30.0,N Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,23.5
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,5.06
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,4.66
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,30.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,23.5
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,3.58
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,5.3
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,5.18
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,30.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,23.6
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,3.26
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,5.44
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,4.82
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,30.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,23.6
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,5.31
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,5.01
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,30.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,23.7
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
