Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,5.26
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,5.12
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,30.0,N Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,23.8
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,3.52
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,5.25
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,5.02
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,30.0,N Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,23.8
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,3.79
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,5.45
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,4.77
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,30.0,N Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,5.59
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,4.99
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,30.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,3.89
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,5.18
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,5.1
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,30.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,5.87
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,5.19
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,30.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,20.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,5.9
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,5.38
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,30.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,20.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,24.1
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,4.08
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,5.97
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,5.2
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,30.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,20.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,10.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,24.3
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,4.24
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,5.74
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,5.33
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,30.0,N Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,20.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,10.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,24.3
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,4.02
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,6.31
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,5.77
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,30.0,N Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,20.0,N Current (RMS),A,6.4
