Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,10.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,24.4
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,6.57
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,5.27
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,28.9
525552,Audley Grove Rhos,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,30.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,20.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,10.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,3.14
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,7.08
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,5.06
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,30.9
525552,Audley Grove Rhos,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,30.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,20.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,10.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,3.39
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,5.97
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,5.17
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,30.0,N Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,20.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,10.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,5.64
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,5.25
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,30.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,7.18
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,6.54
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,31.9
525552,Audley Grove Rhos,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.54
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,30.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,28.6
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,5.01
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,8.44
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,6.48
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,36.3
525552,Audley Grove Rhos,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,28.9
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.47
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,30.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,28.6
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,4.71
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,7.91
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,5.9
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,34.5
525552,Audley Grove Rhos,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,30.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,28.7
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,4.78
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,7.68
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,6.31
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,28.7
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.67
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,30.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,28.8
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,4.53
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,8.34
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,5.98
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,36.3
525552,Audley Grove Rhos,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.44
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,30.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,28.8
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,4.53
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,8.4
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,7.41
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
