Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.52
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,30.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,28.9
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,5.2
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,8.88
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,8.01
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,35.5
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.46
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,30.0,N Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,28.9
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,5.13
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,8.72
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,6.42
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.29
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,30.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,29.0
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,5.26
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,8.21
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,6.7
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,36.8
525552,Audley Grove Rhos,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.65
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.52
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,30.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,29.0
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,7.31
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,9.89
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,7.77
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,42.9
525552,Audley Grove Rhos,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,35.0
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.82
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,30.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,29.1
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,5.92
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,10.79
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,8.73
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,46.0
525552,Audley Grove Rhos,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.81
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,30.0,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,29.2
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,5.81
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,11.63
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,9.37
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
525552,Audley Grove Rhos,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,41.4
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.34
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,30.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,29.3
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,5.9
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,11.1
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,9.04
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,30.1
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,47.7
525552,Audley Grove Rhos,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,40.0
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.3
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,29.4
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,7.47
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,10.38
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,8.93
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,32.8
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,45.1
525552,Audley Grove Rhos,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,39.7
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.09
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,30.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.14
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,10.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,29.4
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,7.97
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,12.16
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,9.15
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,32.1
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
525552,Audley Grove Rhos,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,40.9
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.25
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.89
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,30.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.64
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,10.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,29.5
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
