Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,8.22
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,14.67
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,9.11
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,39.5
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,36.2
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,63.3
525552,Audley Grove Rhos,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,40.5
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.1
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.96
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,30.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.91
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,10.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,29.5
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,7.77
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,14.11
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,10.23
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,61.0
525552,Audley Grove Rhos,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,45.2
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.04
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.38
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.55
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,30.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.51
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,10.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,29.6
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,7.82
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,17.19
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,11.64
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,46.1
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,34.1
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,73.1
525552,Audley Grove Rhos,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,50.2
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.37
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,30.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.17
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.5
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,29.7
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,7.88
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,16.75
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,14.16
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,44.8
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,70.9
525552,Audley Grove Rhos,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,60.4
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.06
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,30.0,N Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.4
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,20.0,N Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,29.8
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,8.18
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,17.79
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,10.71
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,47.1
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
525552,Audley Grove Rhos,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,46.6
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.27
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,30.0,N Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.29
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,20.0,N Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,10.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,29.9
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,9.03
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,20.56
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,9.49
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,58.0
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,87.5
525552,Audley Grove Rhos,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,42.2
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.17
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.37
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,30.0,N Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.26
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.26
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,29.9
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,10.23
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,16.67
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,10.21
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,44.2
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,44.4
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,72.1
525552,Audley Grove Rhos,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,44.9
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.26
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.02
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,30.0,N Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.5
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,30.0
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,10.95
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,14.61
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,9.14
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,46.7
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,62.1
525552,Audley Grove Rhos,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,40.8
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.95
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.21
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.95
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,30.0,N Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.6
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.7
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,30.0
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,11.31
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,19.13
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,11.81
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,45.5
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,48.5
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,81.5
525552,Audley Grove Rhos,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,51.7
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.01
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.67
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,30.0,N Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,53.7
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.27
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,30.0
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,10.29
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,19.47
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,12.31
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,44.9
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,44.4
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
525552,Audley Grove Rhos,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.6
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,30.0,N Current (RMS),A,40.1
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,51.9
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
