Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.87
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,30.1
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,9.52
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,20.22
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,10.32
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,51.0
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,84.6
525552,Audley Grove Rhos,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.07
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.83
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.99
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,30.0,N Current (RMS),A,44.2
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,57.5
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.69
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.59
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,30.1
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,8.58
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,22.89
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,15.39
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,59.1
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,95.7
525552,Audley Grove Rhos,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,65.7
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.06
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.03
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.89
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,30.0,N Current (RMS),A,35.8
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,53.7
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.93
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.01
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,30.2
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,10.61
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,19.67
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,16.84
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,46.8
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,82.5
525552,Audley Grove Rhos,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.64
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.41
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,30.0,N Current (RMS),A,42.2
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,56.1
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.08
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,30.3
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,6.89
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,21.09
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,12.62
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,58.4
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,87.8
525552,Audley Grove Rhos,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,,L3 Active Power,kW,0.03
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.07
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.81
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.59
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,30.0,N Current (RMS),A,43.8
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,61.1
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.68
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,30.3
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,8.79
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,22.45
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,14.27
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,56.8
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,38.1
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,93.5
525552,Audley Grove Rhos,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,60.6
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.08
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.85
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.24
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,30.0,N Current (RMS),A,48.3
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,67.0
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.41
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.6
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,30.3
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,10.87
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,23.48
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,13.61
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,56.6
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,97.8
525552,Audley Grove Rhos,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,58.3
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,,L3 Active Power,kW,0.03
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.09
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,0.7
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.49
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,18.15
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.13
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,30.0,N Current (RMS),A,55.8
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.1
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,75.6
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.58
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.74
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,30.4
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,14.2
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,25.8
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,15.64
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,59.2
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,63.7
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,107.3
525552,Audley Grove Rhos,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,66.9
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,,L3 Active Power,kW,0.03
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.09
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,0.7
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.7
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.53
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,17.59
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,30.0,N Current (RMS),A,61.8
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,72.5
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.04
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,30.4
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,8.71
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,24.82
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,13.99
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,66.9
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,102.9
525552,Audley Grove Rhos,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,,L3 Active Power,kW,0.03
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.08
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.43
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.75
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,30.0,N Current (RMS),A,53.7
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,65.1
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,30.5
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,9.96
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,21.8
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,12.49
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,54.9
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,43.8
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,91.3
525552,Audley Grove Rhos,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,53.6
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,,L3 Active Power,kW,0.03
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.08
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.2
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,30.0,N Current (RMS),A,51.1
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,62.7
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.18
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.11
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,30.6
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,9.71
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,22.68
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,11.05
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,56.6
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,41.9
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,94.4
525552,Audley Grove Rhos,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,47.7
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,,N Current (RMS),A,0.6
