Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.58
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.83
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.63
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,30.0,N Current (RMS),A,41.2
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.5
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,57.6
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,30.6
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,15.25
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,21.68
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,12.9
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,47.8
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,90.7
525552,Audley Grove Rhos,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,55.8
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.66
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.93
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,30.0,N Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,53.5
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.61
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,30.6
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,15.09
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,22.58
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,13.26
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,52.9
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,94.5
525552,Audley Grove Rhos,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.88
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.39
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,30.0,N Current (RMS),A,42.7
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,55.8
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,10.0,N Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,30.7
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,12.05
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,23.11
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,10.89
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,57.4
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,96.8
525552,Audley Grove Rhos,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,47.7
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.07
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.59
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.6
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.32
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,30.0,N Current (RMS),A,44.6
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,60.7
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.58
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,30.6
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,11.81
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,22.67
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,13.48
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,49.9
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,51.2
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,94.6
525552,Audley Grove Rhos,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.09
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,,N Current (RMS),A,0.7
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.7
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.44
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.1
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,30.0,N Current (RMS),A,55.8
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,71.3
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.77
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,30.6
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,12.53
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,23.88
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,13.06
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,52.3
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,54.1
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,99.7
525552,Audley Grove Rhos,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,56.2
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.5
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.53
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.58
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,30.0,N Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.9
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.94
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,30.6
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,13.67
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,17.97
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,13.62
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,58.4
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
525552,Audley Grove Rhos,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,58.2
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.98
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,30.0,N Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.7
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.67
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.26
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,30.7
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,13.59
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,17.74
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,11.22
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,37.7
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,58.3
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,74.2
525552,Audley Grove Rhos,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,48.4
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.33
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.69
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.52
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,30.0,N Current (RMS),A,32.1
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.4
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.97
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,30.7
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,19.91
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,18.35
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,11.4
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,52.5
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,86.4
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,76.7
525552,Audley Grove Rhos,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,49.0
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.11
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.71
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,30.0,N Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.39
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.36
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,30.6
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,17.83
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,14.36
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,13.0
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,38.1
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,75.4
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
525552,Audley Grove Rhos,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,55.4
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.04
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,30.0,N Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.83
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.84
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.3
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,30.6
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
