Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,17.31
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,12.85
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,12.34
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,38.9
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,73.9
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,54.7
525552,Audley Grove Rhos,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,52.9
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.78
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,30.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.42
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.96
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.02
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,10.0,N Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,30.6
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,14.94
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,14.61
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,15.53
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,30.9
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,61.3
525552,Audley Grove Rhos,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,66.3
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,30.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.3
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.67
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.23
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,30.6
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,11.11
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,14.28
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,16.6
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,49.1
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,60.3
525552,Audley Grove Rhos,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,70.7
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.04
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,30.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.37
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.96
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.81
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,30.6
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,10.54
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,13.73
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,17.67
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,45.6
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,58.2
525552,Audley Grove Rhos,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,75.6
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.32
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,30.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.04
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.93
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,30.7
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,6.55
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,10.51
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,16.45
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,39.2
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,45.7
525552,Audley Grove Rhos,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.47
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.22
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.95
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,30.0,N Current (RMS),A,29.3
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.5
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.42
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.34
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,30.8
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,8.56
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,17.03
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,16.09
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,44.9
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,39.8
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,73.0
525552,Audley Grove Rhos,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.07
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.07
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,30.0,N Current (RMS),A,34.2
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.4
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.64
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,30.8
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,7.88
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,16.19
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,12.99
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,42.2
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,35.7
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
525552,Audley Grove Rhos,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,55.6
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.89
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,30.0,N Current (RMS),A,35.4
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.5
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.25
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.64
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,30.8
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,6.38
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,17.76
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,12.7
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,47.4
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
525552,Audley Grove Rhos,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,53.8
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,,L3 Active Power,kW,0.03
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.07
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.53
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.8
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,30.0,N Current (RMS),A,44.3
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,57.5
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,30.7
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,6.74
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,17.89
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,11.5
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,48.2
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,74.9
525552,Audley Grove Rhos,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,49.2
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.53
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,30.0,N Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.42
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,30.5
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,6.32
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,9.83
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,10.02
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,44.1
525552,Audley Grove Rhos,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,43.0
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.67
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,30.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
