Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,30.4
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,7.05
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,7.88
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,9.55
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,33.9
525552,Audley Grove Rhos,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,41.1
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,30.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,30.4
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,8.11
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,7.47
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,10.46
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,36.3
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.91
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,30.0,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,30.3
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,8.82
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,7.76
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,8.97
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,39.2
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.34
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,30.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.73
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.89
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,10.0,N Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,30.2
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,8.7
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,9.44
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,11.47
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,40.5
525552,Audley Grove Rhos,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,51.3
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.29
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,30.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,30.0
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,6.22
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,9.25
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,8.75
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,39.8
525552,Audley Grove Rhos,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.12
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.7
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,30.0,N Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,30.0
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,8.82
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,11.25
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,11.16
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,49.3
525552,Audley Grove Rhos,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,48.0
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.99
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.67
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,30.0,N Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.09
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,29.9
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,9.12
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,14.76
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,10.14
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
525552,Audley Grove Rhos,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,44.1
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.18
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.56
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,30.0,N Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.18
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,29.9
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,9.96
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,9.09
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,11.26
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,43.1
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,39.7
525552,Audley Grove Rhos,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,47.9
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.86
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,30.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.33
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,10.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,29.9
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,10.54
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,8.29
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,9.84
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,45.3
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,36.7
525552,Audley Grove Rhos,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,42.6
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,,L2 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.03
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,30.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,30.0
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,7.64
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,7.05
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,8.72
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,,L1 Active Power,kW,0.0
