Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.67
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,30.0,N Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,10.0,N Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,30.0
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,6.01
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,6.9
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,7.05
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,30.7
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.9
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.14
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,10.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,30.0
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,8.65
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,8.0
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,9.89
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,42.9
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,30.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,30.0
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,8.48
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,8.34
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,7.05
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,36.5
525552,Audley Grove Rhos,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.18
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.45
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,30.0,N Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,20.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,10.0,N Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,30.0
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,11.34
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,10.32
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,10.66
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,50.8
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,44.7
525552,Audley Grove Rhos,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,46.1
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.84
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.23
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,30.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,20.0,N Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,30.0
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,9.92
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,10.22
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,8.31
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,42.3
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,44.1
525552,Audley Grove Rhos,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,36.2
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,30.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,29.9
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,8.87
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,8.87
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,7.78
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,34.0
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.4
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,30.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.58
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,29.8
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,9.6
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,10.56
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,10.33
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,41.4
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,47.6
525552,Audley Grove Rhos,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,44.2
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,30.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,29.6
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,8.52
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,9.78
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,8.74
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,36.7
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,42.1
525552,Audley Grove Rhos,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,37.9
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.93
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,30.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,29.5
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,8.92
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,10.63
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,8.53
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,38.5
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,45.7
525552,Audley Grove Rhos,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,36.9
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.03
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.79
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,30.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.21
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,29.3
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
