Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,6.97
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,13.3
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,8.53
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,34.7
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,56.3
525552,Audley Grove Rhos,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,36.5
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.06
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,30.0,N Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.99
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,29.2
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,9.69
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,14.97
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,9.31
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,42.1
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,63.5
525552,Audley Grove Rhos,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.61
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,30.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.54
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.15
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,29.0
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,9.38
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,12.92
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,11.64
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,40.3
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
525552,Audley Grove Rhos,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,50.1
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,30.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.79
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.55
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,28.8
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,7.34
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,18.71
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,8.55
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,55.0
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,32.9
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
525552,Audley Grove Rhos,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,37.1
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.71
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.32
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,30.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.78
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,28.7
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,8.29
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,14.39
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,11.51
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,61.3
525552,Audley Grove Rhos,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.79
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.86
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.07
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.01
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (RMS),A,32.4
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,28.4
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,7.72
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,18.89
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,12.48
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,47.4
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,33.9
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,78.7
525552,Audley Grove Rhos,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.57
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,30.0,N Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.03
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (RMS),A,30.1
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.08
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (RMS),A,32.9
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,28.2
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,18.56
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,18.16
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,10.67
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,44.1
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,78.5
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,77.1
525552,Audley Grove Rhos,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,45.4
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.98
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,30.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.7
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,28.0
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,8.23
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,14.38
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,9.2
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,35.8
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,60.7
525552,Audley Grove Rhos,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.27
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,30.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.89
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,27.9
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,7.06
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,13.62
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,7.67
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,57.9
525552,Audley Grove Rhos,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.49
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,30.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,27.8
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,5.9
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,11.78
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,8.33
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,32.3
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
525552,Audley Grove Rhos,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,36.6
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,30.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.93
