Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,27.7
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,6.86
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,11.04
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,10.28
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,47.2
525552,Audley Grove Rhos,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,44.0
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.67
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,30.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,27.5
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,6.47
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,9.49
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,9.9
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,40.8
525552,Audley Grove Rhos,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,42.5
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.61
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,30.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.54
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,27.2
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,9.67
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,12.91
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,9.54
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,41.5
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
525552,Audley Grove Rhos,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,41.2
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.72
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,30.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.58
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,9.55
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,11.78
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,8.92
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,31.4
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,42.0
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
525552,Audley Grove Rhos,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,30.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.9
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,5.38
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,12.16
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,8.93
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,36.0
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
525552,Audley Grove Rhos,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,38.9
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.88
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,30.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.39
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,7.35
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,10.98
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,9.11
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,31.9
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,47.8
525552,Audley Grove Rhos,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,39.7
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.24
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,30.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,9.34
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,10.78
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,7.45
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,40.1
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
525552,Audley Grove Rhos,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.13
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.59
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,30.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,10.32
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,10.22
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,8.29
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,44.2
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
525552,Audley Grove Rhos,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,36.2
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.96
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.01
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,30.0,N Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,11.56
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,9.69
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,9.15
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,49.8
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
525552,Audley Grove Rhos,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.62
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.13
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,30.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,26.7
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,7.99
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,8.94
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,7.73
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,34.5
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,38.9
525552,Audley Grove Rhos,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,34.2
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,,L1 Active Power,kW,0.01
