Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.7
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,30.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,8.82
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,7.43
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,8.28
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,38.5
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,32.7
525552,Audley Grove Rhos,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,36.2
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.65
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,30.0,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.02
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (RMS),A,32.1
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,14.64
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,9.74
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,10.8
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,42.3
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,43.0
525552,Audley Grove Rhos,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,46.9
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.27
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.89
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,30.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.17
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,26.4
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,8.55
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,9.4
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,9.8
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,40.6
525552,Audley Grove Rhos,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,41.7
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.94
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,30.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.77
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,26.3
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,11.0
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,11.41
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,8.13
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,48.2
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,49.4
525552,Audley Grove Rhos,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,35.7
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.4
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.1
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.07
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,30.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,26.2
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,11.29
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,10.79
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,12.1
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,49.7
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
525552,Audley Grove Rhos,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,51.8
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.53
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.48
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.2
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.18
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.36
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,8.32
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,11.51
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,12.91
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,36.5
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,49.7
525552,Audley Grove Rhos,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.15
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.9
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.33
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,30.0,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.3
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,9.84
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,12.2
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,12.58
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,42.7
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,52.3
525552,Audley Grove Rhos,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,54.1
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.97
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.79
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.53
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,30.0,N Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,43.9
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,9.79
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,11.6
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,19.2
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,42.4
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
525552,Audley Grove Rhos,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,83.8
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.13
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.2
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,30.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.33
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.27
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,25.9
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,9.0
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,11.82
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,13.83
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,51.0
525552,Audley Grove Rhos,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.24
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,30.0,N Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.72
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
