Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,9.3
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,8.68
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,12.7
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,40.8
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,55.2
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.02
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,30.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,25.7
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,7.92
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,7.81
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,8.71
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,34.2
525552,Audley Grove Rhos,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,39.8
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.62
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,30.0,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,9.88
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,8.16
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,7.0
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,43.9
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,30.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.74
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,8.8
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,6.93
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,6.28
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.61
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,30.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.89
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.93
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,8.01
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,6.69
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,8.71
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,30.2
525552,Audley Grove Rhos,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,39.4
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.87
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,30.0,N Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,4.01
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,4.07
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.11
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,11.74
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,5.27
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,7.09
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,50.6
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.99
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,30.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,4.19
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.24
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.25
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,8.31
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,4.72
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,8.84
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,36.8
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,39.3
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.84
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,30.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.01
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.0
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,11.04
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,7.46
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,7.4
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,50.8
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,30.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,8.26
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,5.27
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,5.98
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,36.3
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,30.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,10.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,5.64
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,6.39
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,5.48
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,30.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
