Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,10.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,5.18
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,6.44
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,6.15
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,30.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,10.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,4.28
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,6.88
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,6.6
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,30.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,10.0,N Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,7.12
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,5.35
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,30.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,10.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,3.83
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,7.11
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,5.82
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,31.7
525552,Audley Grove Rhos,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.66
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,30.0,N Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.3
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,7.24
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,4.8
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,6.01
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,35.8
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.11
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,30.0,N Current (RMS),A,34.1
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.6
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,10.0,N Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,12.36
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,4.87
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,4.74
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,51.6
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.21
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,30.0,N Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,20.0,N Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,6.41
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,5.29
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,31.7
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,30.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,20.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,10.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,5.44
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,5.95
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,30.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,20.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,10.0,N Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,3.64
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,5.33
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,5.12
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,30.0,N Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,20.0,N Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,10.0,N Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,4.61
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,5.54
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,4.52
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
