Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,30.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,20.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,4.62
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,30.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,20.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,10.0,N Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,25.7
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,5.18
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,4.53
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,30.0,N Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.02
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,20.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,10.0,N Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,3.53
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,5.51
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,5.01
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,30.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,20.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,10.0,N Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,3.14
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,5.03
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,4.93
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,30.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,3.43
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,4.99
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,30.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,25.9
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,5.01
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,4.61
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,30.0,N Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,25.9
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,5.19
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,4.82
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,30.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,5.24
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,30.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,3.71
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,4.86
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,4.67
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,30.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
