Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,3.61
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,5.18
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,4.77
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,30.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,5.85
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,5.43
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,30.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.65
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,5.88
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,5.16
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,30.0,N Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,5.03
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,5.64
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,30.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,26.2
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,5.28
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,5.93
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,30.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,26.3
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,5.45
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,5.76
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,30.0,N Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,20.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,10.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,26.3
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,3.22
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,7.71
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,5.76
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,30.0,N Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,20.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,26.4
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,3.65
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,7.99
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,5.96
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,34.5
525552,Audley Grove Rhos,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,30.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,20.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,26.4
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,3.98
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,7.58
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,7.07
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,30.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.25
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,20.0,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,10.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,10.48
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,6.11
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,44.4
525552,Audley Grove Rhos,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,30.0,N Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,20.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
