Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,10.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,9.68
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,5.87
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,41.3
525552,Audley Grove Rhos,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,30.0,N Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.48
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,20.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,10.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,3.72
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,8.47
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,6.42
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,36.5
525552,Audley Grove Rhos,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,30.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,20.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,3.83
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,8.07
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,5.96
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,30.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.32
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,20.0,N Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,5.19
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,10.39
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,6.06
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,44.3
525552,Audley Grove Rhos,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,30.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.16
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,10.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,26.7
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,4.63
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,15.43
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,7.29
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,42.2
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,64.4
525552,Audley Grove Rhos,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,32.4
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.35
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,30.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.26
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (RMS),A,35.1
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.7
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,10.0,N Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,4.45
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,16.25
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,7.56
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,47.4
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,68.2
525552,Audley Grove Rhos,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,34.0
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,30.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,10.0,N Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,4.52
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,10.33
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,5.51
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
525552,Audley Grove Rhos,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,30.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,10.0,N Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,4.49
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,10.4
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,5.8
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,30.1
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,45.1
525552,Audley Grove Rhos,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,30.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,4.68
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,10.22
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,5.91
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
525552,Audley Grove Rhos,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,30.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.07
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,5.0
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,10.59
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,6.01
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,45.5
525552,Audley Grove Rhos,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
