Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.17
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.35
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,30.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,6.25
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,11.41
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,6.27
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,48.8
525552,Audley Grove Rhos,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,30.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.74
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,6.62
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,12.15
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,6.53
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,51.9
525552,Audley Grove Rhos,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.35
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,30.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.17
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,27.2
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,5.62
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,12.35
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,7.37
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,52.8
525552,Audley Grove Rhos,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.59
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.28
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,27.3
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,6.13
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,12.96
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,7.43
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,54.9
525552,Audley Grove Rhos,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,32.9
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.36
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,30.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,27.3
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,6.34
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,11.31
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,7.84
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,31.4
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,48.7
525552,Audley Grove Rhos,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,34.7
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.96
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.73
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,30.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,27.3
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,6.64
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,13.36
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,9.45
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,36.8
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,57.3
525552,Audley Grove Rhos,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.54
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.55
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,30.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,10.0,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,27.4
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,8.41
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,14.69
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,9.42
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,38.7
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,62.4
525552,Audley Grove Rhos,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,41.2
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.79
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.28
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,30.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,10.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,27.4
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,9.41
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,14.51
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,9.5
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,61.9
525552,Audley Grove Rhos,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,41.7
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.81
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.99
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,30.0,N Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.6
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,27.4
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,13.09
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,14.5
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,8.73
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,56.0
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,62.2
525552,Audley Grove Rhos,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.07
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.24
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,30.0,N Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,10.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,27.5
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
