Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,10.8
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,12.98
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,10.1
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,46.8
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,56.7
525552,Audley Grove Rhos,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,44.7
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.07
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.86
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.34
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,30.0,N Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,10.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,27.5
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,9.73
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,12.73
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,10.23
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,42.8
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
525552,Audley Grove Rhos,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,45.1
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.1
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.52
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,30.0,N Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.45
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,10.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,27.5
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,8.86
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,14.61
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,10.67
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,39.1
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,38.7
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
525552,Audley Grove Rhos,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,46.6
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.79
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.81
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,30.0,N Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.5
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,27.5
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,10.02
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,16.59
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,10.02
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,41.8
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,69.6
525552,Audley Grove Rhos,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,43.6
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.03
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.88
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.61
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,30.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.35
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,20.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,27.6
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,9.06
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,14.61
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,11.46
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,39.5
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
525552,Audley Grove Rhos,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.01
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.38
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.86
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,30.0,N Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.62
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,20.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,10.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,27.6
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,9.06
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,15.65
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,12.24
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,39.5
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,66.3
525552,Audley Grove Rhos,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.22
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.41
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.7
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,30.0,N Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.8
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.52
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,20.0,N Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,27.6
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,10.49
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,16.78
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,14.04
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,70.9
525552,Audley Grove Rhos,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,59.7
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.09
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.47
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.77
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,30.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.93
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.76
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,20.0,N Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,10.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,27.6
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,12.79
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,14.65
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,16.7
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,36.2
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,54.7
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,62.5
525552,Audley Grove Rhos,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,70.8
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.89
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.83
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,30.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.27
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.74
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,20.0,N Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,27.7
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,11.76
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,17.73
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,13.99
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,36.6
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,50.5
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,74.6
525552,Audley Grove Rhos,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,60.8
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.73
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,30.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.36
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,10.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,27.8
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,8.52
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,13.46
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,11.07
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,37.9
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,57.3
525552,Audley Grove Rhos,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,48.2
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.21
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.03
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (RMS),A,15.4
