Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,10.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,27.8
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,7.97
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,14.21
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,10.99
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,35.4
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,60.1
525552,Audley Grove Rhos,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,47.9
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.04
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.51
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.68
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,27.9
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,7.18
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,14.72
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,11.02
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,36.7
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,62.7
525552,Audley Grove Rhos,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,48.1
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.09
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,20.0,N Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.36
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,10.0,N Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,27.9
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,7.04
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,14.27
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,11.77
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,37.8
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,31.4
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,61.2
525552,Audley Grove Rhos,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,51.1
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.22
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,30.0,N Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,20.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.89
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,28.0
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,9.08
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,11.67
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,12.69
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,40.5
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,51.0
525552,Audley Grove Rhos,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,55.7
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.58
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,20.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.42
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,10.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,28.1
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,7.82
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,11.44
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,12.57
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,34.9
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,49.7
525552,Audley Grove Rhos,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,54.4
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.13
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.39
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,30.0,N Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,20.0,N Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.06
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,10.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,28.1
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,9.15
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,11.81
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,14.52
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,40.1
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
525552,Audley Grove Rhos,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,62.6
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.94
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.51
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.38
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,30.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,10.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,28.1
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,9.29
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,11.39
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,14.52
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,34.7
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,40.6
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,49.4
525552,Audley Grove Rhos,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,62.1
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.13
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.35
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.92
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,30.0,N Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.7
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.02
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,20.0,N Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,10.0,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,28.2
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,14.65
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,16.79
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,16.4
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,31.4
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,71.9
525552,Audley Grove Rhos,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,69.8
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.18
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.95
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.69
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,30.0,N Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.3
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.8
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,20.0,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.15
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,10.0,N Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,28.3
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,11.42
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,19.9
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,19.45
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,43.9
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,49.5
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
525552,Audley Grove Rhos,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,82.4
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.24
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,30.0,N Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.5
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.2
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.44
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.89
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,28.3
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,10.52
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,20.55
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,18.08
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,46.9
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,86.7
525552,Audley Grove Rhos,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,77.4
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
