Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.32
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.45
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.18
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,30.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.79
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,28.4
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,10.8
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,14.2
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,15.2
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,35.5
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,46.7
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,62.6
525552,Audley Grove Rhos,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,65.2
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,,L2 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.55
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.24
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.71
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,30.0,N Current (RMS),A,57.7
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,76.9
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.9
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.29
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,28.4
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,23.86
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,12.48
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,17.36
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,57.4
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,102.9
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
525552,Audley Grove Rhos,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,73.3
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,,L2 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.25
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.67
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.57
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,30.0,N Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.84
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.95
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.02
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,28.4
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,15.69
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,11.2
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,19.53
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,44.9
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,67.1
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,49.1
525552,Audley Grove Rhos,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,82.1
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,,L2 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.9
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.57
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,30.0,N Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,28.4
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,13.48
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,8.88
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,17.45
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,46.2
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,58.2
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,39.2
525552,Audley Grove Rhos,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,74.6
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.5
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,30.0,N Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.9
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,28.4
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,10.98
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,10.02
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,17.16
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,47.8
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,43.8
525552,Audley Grove Rhos,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,73.2
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.52
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.03
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,30.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.05
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.55
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,28.5
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,10.42
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,11.42
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,17.19
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,37.7
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,45.5
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
525552,Audley Grove Rhos,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.01
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.79
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,30.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.25
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.62
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.06
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,28.5
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,9.85
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,13.15
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,15.48
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
525552,Audley Grove Rhos,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.62
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,30.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.39
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.78
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,28.6
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,8.8
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,13.45
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,17.79
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,42.2
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,38.9
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,57.7
525552,Audley Grove Rhos,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,76.4
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.27
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.13
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,30.0,N Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.6
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.57
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,28.6
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,10.61
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,13.51
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,20.29
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,46.5
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,46.2
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,57.7
525552,Audley Grove Rhos,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,86.1
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,30.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.93
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.77
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.2
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,28.6
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
