Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,11.78
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,14.75
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,15.87
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,34.7
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,51.5
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,63.2
525552,Audley Grove Rhos,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.11
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,30.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.08
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.96
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,28.6
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,10.77
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,12.71
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,14.08
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
525552,Audley Grove Rhos,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,60.6
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.88
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,30.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.21
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.24
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,28.6
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,8.78
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,13.31
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,14.02
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,34.4
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,39.9
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,57.7
525552,Audley Grove Rhos,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,60.7
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,30.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.3
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,28.6
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,8.57
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,16.62
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,14.98
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,40.6
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,70.9
525552,Audley Grove Rhos,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,63.8
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.23
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.88
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,30.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.86
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.64
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,28.6
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,10.93
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,14.43
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,12.8
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,62.0
525552,Audley Grove Rhos,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.37
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.19
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,30.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.52
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,28.6
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,8.13
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,15.28
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,11.97
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,35.3
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
525552,Audley Grove Rhos,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,51.9
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.35
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.4
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.27
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,30.0,N Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.08
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,28.5
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,6.02
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,17.21
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,12.17
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,50.2
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,73.8
525552,Audley Grove Rhos,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,52.4
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.84
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.51
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,30.0,N Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.29
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.8
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,28.6
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,8.29
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,12.66
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,12.49
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,35.5
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,39.1
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,55.2
525552,Audley Grove Rhos,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,53.9
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.65
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,30.0,N Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,10.0,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,28.5
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,8.71
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,12.34
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,9.99
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,40.9
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
525552,Audley Grove Rhos,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,42.8
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,30.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.52
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,28.6
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,6.46
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,12.33
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,9.6
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,31.4
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,52.9
525552,Audley Grove Rhos,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,41.7
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,30.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
