Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,28.6
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,6.27
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,12.21
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,12.13
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,52.2
525552,Audley Grove Rhos,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,30.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,28.6
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,6.54
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,10.39
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,10.49
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,28.8
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,45.0
525552,Audley Grove Rhos,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,45.8
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.82
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,30.0,N Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.54
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.03
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,10.0,N Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,28.5
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,6.03
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,18.06
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,11.0
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,49.5
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,76.0
525552,Audley Grove Rhos,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,48.0
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.57
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,30.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.07
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,28.5
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,6.34
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,13.99
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,9.79
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,40.6
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,62.2
525552,Audley Grove Rhos,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,42.2
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.04
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,30.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,28.5
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,6.61
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,9.84
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,11.37
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,42.7
525552,Audley Grove Rhos,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,48.8
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.47
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.43
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,30.0,N Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.23
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.42
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,28.4
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,9.27
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,10.6
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,14.52
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,44.8
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,45.8
525552,Audley Grove Rhos,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,,L2 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.74
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.16
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,30.0,N Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.13
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.52
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,28.4
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,12.45
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,10.33
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,17.63
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,40.5
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,54.2
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,44.6
525552,Audley Grove Rhos,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,73.9
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,,L2 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.49
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.43
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,30.0,N Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.5
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,28.2
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,10.34
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,11.49
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,13.22
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
525552,Audley Grove Rhos,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,56.1
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.96
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.25
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,30.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.84
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,28.1
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,10.99
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,11.45
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,11.09
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
525552,Audley Grove Rhos,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,48.3
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.37
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.35
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,28.1
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,10.72
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,8.8
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,9.42
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,47.2
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,41.2
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
