Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.5
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,30.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,28.1
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,8.71
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,9.14
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,10.41
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,37.4
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,40.1
525552,Audley Grove Rhos,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,45.8
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,30.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,28.0
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,6.41
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,9.38
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,9.82
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,28.7
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,40.9
525552,Audley Grove Rhos,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,43.3
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,30.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,10.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,28.0
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,8.73
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,9.86
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,10.42
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,37.6
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,43.0
525552,Audley Grove Rhos,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,45.2
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.04
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,30.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,28.0
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,5.58
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,12.7
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,10.09
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,37.1
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,54.1
525552,Audley Grove Rhos,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,44.5
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,30.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.6
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,10.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,27.9
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,7.33
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,10.74
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,12.65
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,32.1
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,32.3
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,46.1
525552,Audley Grove Rhos,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.73
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,30.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.51
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.88
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,10.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,27.9
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,7.44
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,10.66
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,14.62
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,34.9
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,45.9
525552,Audley Grove Rhos,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.12
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.2
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.3
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,10.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,27.9
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,8.94
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,10.94
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,12.15
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
525552,Audley Grove Rhos,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,,L2 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.7
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.46
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,30.0,N Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,10.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,27.8
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,9.91
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,7.19
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,11.64
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,42.8
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,31.9
525552,Audley Grove Rhos,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,50.5
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,,L2 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.91
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,30.0,N Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,27.6
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,9.39
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,7.2
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,12.87
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,40.5
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,31.9
525552,Audley Grove Rhos,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.13
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,30.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.43
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (RMS),A,29.3
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.74
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,10.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,27.5
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
