Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,9.19
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,10.14
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,13.38
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,39.7
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,44.0
525552,Audley Grove Rhos,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.45
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,30.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.73
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,10.0,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,27.4
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,7.15
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,11.7
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,13.09
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,35.0
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,50.9
525552,Audley Grove Rhos,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,30.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.21
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,10.0,N Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,27.3
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,7.85
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,10.71
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,11.92
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,38.7
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,46.7
525552,Audley Grove Rhos,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,51.4
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.62
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.76
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.22
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,30.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,10.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,27.2
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,8.79
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,10.34
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,10.41
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
525552,Audley Grove Rhos,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,45.2
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.39
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,30.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.35
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,10.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,9.83
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,11.18
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,10.59
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,42.9
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,48.1
525552,Audley Grove Rhos,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,46.2
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.07
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,30.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.05
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,10.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,10.97
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,11.99
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,15.55
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,30.3
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
525552,Audley Grove Rhos,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,65.9
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,30.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.45
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,10.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,6.42
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,8.64
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,13.57
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,39.2
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,58.7
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.7
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,30.0,N Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,5.81
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,7.15
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,9.73
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,32.3
525552,Audley Grove Rhos,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,42.1
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,6.07
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,8.2
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,8.81
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,37.4
525552,Audley Grove Rhos,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,30.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,5.49
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,8.75
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,7.81
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,38.5
525552,Audley Grove Rhos,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,35.0
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,30.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
