Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,10.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,6.13
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,8.65
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,7.14
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,32.3
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.18
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,30.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,6.44
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,8.71
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,7.92
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,38.1
525552,Audley Grove Rhos,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,34.7
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.3
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,10.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,7.03
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,10.16
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,9.42
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,44.6
525552,Audley Grove Rhos,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,41.2
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.23
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,30.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,10.0,N Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,6.8
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,6.91
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,9.3
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,30.7
525552,Audley Grove Rhos,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,40.1
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,30.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,10.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,6.8
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,7.7
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,9.92
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,34.2
525552,Audley Grove Rhos,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,42.6
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,30.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,10.0,N Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,9.01
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,10.02
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,9.64
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,43.4
525552,Audley Grove Rhos,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,41.8
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.73
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,30.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,10.0,N Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,8.34
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,8.99
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,8.01
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,39.2
525552,Audley Grove Rhos,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.79
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,30.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,10.0,N Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,26.7
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,7.18
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,7.44
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,9.52
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,32.3
525552,Audley Grove Rhos,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,41.2
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.48
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,30.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,10.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,26.7
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,8.0
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,9.52
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,7.47
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,41.7
525552,Audley Grove Rhos,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,30.0,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,26.7
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,8.78
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,10.47
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,9.68
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,44.9
525552,Audley Grove Rhos,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,43.2
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
