Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.08
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.89
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,30.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.35
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,7.66
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,9.73
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,10.91
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,42.0
525552,Audley Grove Rhos,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,46.2
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.43
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,30.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.76
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,8.41
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,10.43
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,12.43
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,45.1
525552,Audley Grove Rhos,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,53.0
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.29
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.08
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,30.0,N Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.92
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,9.95
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,15.91
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,9.65
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,42.3
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,42.9
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,68.9
525552,Audley Grove Rhos,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,42.5
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.53
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,30.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.58
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,10.43
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,11.22
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,10.82
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,44.8
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,48.5
525552,Audley Grove Rhos,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,46.5
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.5
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.71
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,30.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,8.34
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,12.41
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,10.55
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,36.6
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,53.6
525552,Audley Grove Rhos,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,47.6
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.52
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,30.0,N Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.71
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,6.57
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,11.66
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,12.95
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
525552,Audley Grove Rhos,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,57.2
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.79
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.44
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,30.0,N Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,9.51
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,9.58
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,12.84
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,37.1
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,42.2
525552,Audley Grove Rhos,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,57.3
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.38
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,30.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.94
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.87
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,8.65
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,9.32
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,13.0
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,30.1
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,41.5
525552,Audley Grove Rhos,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.53
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.73
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,30.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.53
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.7
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.4
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,10.0,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,6.73
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,12.8
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,13.42
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,39.1
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,30.2
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
525552,Audley Grove Rhos,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,58.1
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.4
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,30.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
