Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,9.0
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,7.96
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,7.52
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,39.5
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,30.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,10.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,10.59
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,7.58
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,9.63
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,46.0
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,42.4
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.79
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,30.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,10.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,7.99
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,8.37
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,7.84
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,35.4
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,36.7
525552,Audley Grove Rhos,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,35.4
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,30.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.89
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,10.0,N Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,13.2
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,6.8
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,7.15
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,40.3
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,57.2
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.02
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,30.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,10.0,N Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,9.25
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,7.51
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,8.24
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,43.2
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,36.6
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.42
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,30.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,10.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,7.17
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,6.69
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,8.72
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.28
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,30.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,10.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,6.4
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,7.09
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,6.95
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,31.1
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,30.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,6.65
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,5.95
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,6.58
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.39
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,30.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,5.88
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,7.13
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,30.0,N Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,6.32
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,5.42
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,6.21
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,30.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (RMS),A,10.8
