Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,26.7
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.69
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.75
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,5.38
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,5.84
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,6.93
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,31.1
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,30.0,N Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.58
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,26.7
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.64
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,4.96
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,7.29
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,5.96
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,20.0,N Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,10.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,3.88
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,7.93
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,6.62
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,35.0
525552,Audley Grove Rhos,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,30.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,20.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,10.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,3.62
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,7.14
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,5.99
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,31.1
525552,Audley Grove Rhos,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,30.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,20.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,10.0,N Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,4.02
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,7.64
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,4.74
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,30.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,20.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,10.0,N Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,4.14
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,7.92
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,5.78
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,34.2
525552,Audley Grove Rhos,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,30.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.67
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,10.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,7.71
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,5.17
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,30.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,20.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,10.0,N Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,7.21
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,5.2
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,30.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,20.0,N Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,10.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,4.36
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,7.58
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,5.31
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.7
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,30.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,20.0,N Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,10.0,N Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,5.7
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,4.86
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
