Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,30.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,20.0,N Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,10.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,27.2
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,3.58
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,5.4
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,5.34
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,30.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,20.0,N Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,27.3
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,3.82
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,5.75
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,5.34
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,30.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,20.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,27.3
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,3.89
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,5.62
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,5.59
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,30.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,20.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,27.4
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,3.64
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,5.71
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,5.09
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,30.0,N Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,27.4
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,3.99
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,5.43
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,5.33
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,30.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,27.5
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,5.24
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,5.3
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,30.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,27.5
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,3.89
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,5.55
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,5.12
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,30.0,N Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,27.6
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,3.83
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,5.97
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,4.75
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,30.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,27.7
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,5.88
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,4.89
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,30.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,27.8
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
