Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,4.25
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,5.38
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,5.61
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,30.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,27.8
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,5.19
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,5.81
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,30.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,27.9
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,4.25
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,5.6
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,5.57
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,30.0,N Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,10.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,27.9
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,5.62
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,5.2
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,30.0,N Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,10.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,28.0
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,3.97
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,5.76
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,5.86
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.17
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,30.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,10.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,28.1
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,5.96
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,5.44
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.5
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,30.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,10.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,28.1
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,4.21
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,7.3
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,5.0
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.72
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,30.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,28.2
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,3.92
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,7.6
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,5.49
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,33.3
525552,Audley Grove Rhos,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.61
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,30.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,28.3
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,4.2
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,7.88
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,6.21
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.45
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,30.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,28.3
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,4.56
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,7.46
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,6.03
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.11
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,30.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
