Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,28.4
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.68
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,4.44
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,7.25
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,5.45
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.17
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,30.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,10.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,28.5
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,4.45
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,7.78
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,5.28
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,34.2
525552,Audley Grove Rhos,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.22
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,30.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,10.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,28.5
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,5.51
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,7.85
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,5.93
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.04
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,30.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.49
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,10.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,4.36
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,10.77
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,6.43
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,46.1
525552,Audley Grove Rhos,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,30.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,10.0,N Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,6.07
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,9.38
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,7.63
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,41.1
525552,Audley Grove Rhos,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,34.0
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,30.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,6.54
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,8.65
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,7.55
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,29.3
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,30.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,5.11
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,8.7
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,7.98
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,35.5
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.61
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.52
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,5.45
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,9.42
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,7.59
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,41.3
525552,Audley Grove Rhos,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.71
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,30.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.04
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,5.99
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,11.02
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,7.6
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,47.7
525552,Audley Grove Rhos,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.62
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,30.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,6.7
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,9.32
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,8.37
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,41.0
525552,Audley Grove Rhos,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,36.8
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
