Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.77
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,30.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.67
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,6.37
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,10.55
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,6.68
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,46.0
525552,Audley Grove Rhos,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,30.3
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.53
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,6.75
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,9.95
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,7.24
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,30.3
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,43.7
525552,Audley Grove Rhos,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.21
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,7.76
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,12.14
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,7.16
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,34.2
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,52.2
525552,Audley Grove Rhos,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,30.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.38
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,8.31
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,12.27
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,6.73
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,32.8
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,52.3
525552,Audley Grove Rhos,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,30.7
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.55
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,30.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.22
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,7.83
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,12.5
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,6.92
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,33.5
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,34.4
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
525552,Audley Grove Rhos,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.37
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.17
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.4
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,10.43
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,13.41
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,9.05
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,44.6
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,56.9
525552,Audley Grove Rhos,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,40.4
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.24
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.41
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,7.86
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,13.6
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,7.85
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,35.1
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,57.8
525552,Audley Grove Rhos,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,35.8
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.13
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,30.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.51
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,8.44
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,13.67
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,9.63
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,34.0
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,37.1
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
525552,Audley Grove Rhos,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,42.6
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.38
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,30.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.3
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,7.7
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,14.9
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,8.35
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,39.9
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,34.2
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,63.5
525552,Audley Grove Rhos,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,37.8
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.58
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,30.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.68
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
