Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,8.07
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,14.65
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,8.61
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,39.7
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,62.6
525552,Audley Grove Rhos,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,38.7
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.2
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.84
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,30.0,N Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.08
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,8.06
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,13.8
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,10.32
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
525552,Audley Grove Rhos,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,45.2
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.17
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,30.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,8.11
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,13.25
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,11.06
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,36.2
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,36.7
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
525552,Audley Grove Rhos,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,49.1
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.1
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,30.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,7.83
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,13.12
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,9.77
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,35.3
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,56.6
525552,Audley Grove Rhos,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,44.2
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.82
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,7.61
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,13.29
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,11.41
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,36.5
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,33.9
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,57.4
525552,Audley Grove Rhos,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,50.5
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.95
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,30.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.73
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,10.63
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,13.28
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,12.9
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,46.9
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,57.1
525552,Audley Grove Rhos,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,55.8
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.59
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.21
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,30.0,N Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,12.85
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,14.98
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,14.78
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,31.4
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,53.9
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,63.4
525552,Audley Grove Rhos,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.02
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.62
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.25
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.5
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,11.5
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,13.89
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,14.68
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,49.2
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,59.0
525552,Audley Grove Rhos,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.59
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.67
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,30.0,N Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.51
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,9.54
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,11.02
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,14.73
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,38.1
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
525552,Audley Grove Rhos,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,63.2
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.5
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,30.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.86
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,7.47
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,12.21
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,12.32
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,32.9
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,52.2
525552,Audley Grove Rhos,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,52.7
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.14
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.34
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.79
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,30.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
