Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,8.35
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,12.79
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,12.13
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,34.1
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,36.6
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,54.9
525552,Audley Grove Rhos,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.82
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.02
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,30.0,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.6
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,8.12
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,12.96
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,14.35
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,35.8
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,55.8
525552,Audley Grove Rhos,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,61.7
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.68
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,30.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.84
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,9.07
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,13.44
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,10.04
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,40.8
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,57.2
525552,Audley Grove Rhos,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,43.9
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.26
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,30.0,N Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.27
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.73
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,11.93
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,14.06
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,9.65
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,52.1
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,60.4
525552,Audley Grove Rhos,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,42.4
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.73
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.05
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,30.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.81
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.18
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,13.1
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,14.46
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,9.87
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,35.1
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,57.5
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,61.4
525552,Audley Grove Rhos,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,42.9
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.94
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,30.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.56
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,11.5
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,14.13
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,9.55
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,49.6
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
525552,Audley Grove Rhos,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,41.6
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.01
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.14
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,30.0,N Current (RMS),A,36.8
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.9
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.71
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.62
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,18.16
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,16.27
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,13.79
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,40.0
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,79.2
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
525552,Audley Grove Rhos,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,58.8
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.99
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.03
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,30.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.92
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.92
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,10.95
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,15.12
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,10.44
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,47.5
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
525552,Audley Grove Rhos,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,45.9
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.72
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.62
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,30.0,N Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.43
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,11.47
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,15.7
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,10.76
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,32.9
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,67.1
525552,Audley Grove Rhos,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,46.9
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.22
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.53
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,30.0,N Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.1
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.1
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,12.95
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,12.58
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,10.3
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,31.5
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,53.9
525552,Audley Grove Rhos,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,45.2
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
