Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.97
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.3
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.33
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,30.0,N Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,14.59
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,12.26
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,13.04
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,35.3
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,63.5
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,53.1
525552,Audley Grove Rhos,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,56.7
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.6
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.17
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,30.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.08
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,10.66
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,10.47
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,13.32
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,46.2
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
525552,Audley Grove Rhos,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.06
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.11
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.68
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,30.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,13.38
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,11.4
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,14.64
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,57.3
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
525552,Audley Grove Rhos,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,62.2
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.31
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,30.0,N Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,14.61
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,10.86
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,11.3
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,47.2
525552,Audley Grove Rhos,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,49.9
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.54
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,30.0,N Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.92
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,13.97
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,10.77
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,11.91
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,37.0
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,46.7
525552,Audley Grove Rhos,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,51.7
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.73
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.65
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,30.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.07
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.55
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.42
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,10.09
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,13.25
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,15.76
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,38.5
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,57.6
525552,Audley Grove Rhos,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.8
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.71
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,30.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.01
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.76
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,10.88
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,17.74
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,16.78
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,46.5
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,74.7
525552,Audley Grove Rhos,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,71.2
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.23
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.48
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,10.61
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,10.95
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,13.6
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,30.2
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
525552,Audley Grove Rhos,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,58.4
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.42
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,30.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,9.7
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,10.03
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,14.71
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,35.1
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,42.4
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,43.2
525552,Audley Grove Rhos,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,62.7
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.48
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,30.0,N Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.02
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
