Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,9.3
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,12.78
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,14.33
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,54.7
525552,Audley Grove Rhos,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,61.2
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.87
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.58
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,30.0,N Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.14
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.09
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,12.11
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,12.15
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,16.45
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,33.9
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,52.6
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,51.4
525552,Audley Grove Rhos,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,69.9
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.18
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.09
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.28
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.97
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,15.29
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,13.16
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,15.1
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,40.8
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,69.2
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,55.9
525552,Audley Grove Rhos,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,64.0
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.86
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.15
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.11
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,30.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.32
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,9.99
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,13.52
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,11.45
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,43.3
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,57.8
525552,Audley Grove Rhos,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,50.0
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.42
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,30.0,N Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.61
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,8.15
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,14.08
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,10.89
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,59.7
525552,Audley Grove Rhos,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,47.7
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.23
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,30.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.08
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.45
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,9.14
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,14.16
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,12.44
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,40.0
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,59.6
525552,Audley Grove Rhos,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.11
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,30.0,N Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,7.05
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,13.65
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,10.02
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,35.4
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,31.5
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,57.8
525552,Audley Grove Rhos,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,43.7
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.18
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,30.0,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,25.7
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,7.1
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,12.34
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,8.91
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,52.3
525552,Audley Grove Rhos,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,38.9
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.82
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,30.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.42
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,10.84
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,15.14
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,9.22
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,49.8
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,63.6
525552,Audley Grove Rhos,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.09
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.2
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.83
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,30.0,N Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,13.8
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,15.81
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,10.73
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,40.3
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,61.4
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
525552,Audley Grove Rhos,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,46.5
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.82
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.5
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,30.0,N Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.4
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.39
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
