Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,25.7
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,8.7
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,18.71
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,9.37
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,47.7
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,38.1
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,78.2
525552,Audley Grove Rhos,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,41.2
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.15
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.9
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.55
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,30.0,N Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.33
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,11.41
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,16.48
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,9.51
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,39.2
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,48.7
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,69.4
525552,Audley Grove Rhos,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,41.8
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.04
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.93
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,30.0,N Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,10.11
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,14.56
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,8.23
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,43.6
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,61.6
525552,Audley Grove Rhos,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.07
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.51
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,30.0,N Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.18
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,12.03
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,14.23
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,7.88
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,36.0
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,51.1
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,60.5
525552,Audley Grove Rhos,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.49
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.6
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,30.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.59
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,11.07
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,14.13
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,8.32
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,32.1
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,47.3
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,60.4
525552,Audley Grove Rhos,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,36.8
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.15
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.65
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,30.0,N Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,12.58
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,12.56
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,9.84
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,54.1
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,53.7
525552,Audley Grove Rhos,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,43.2
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.8
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.59
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,30.0,N Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,11.25
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,11.66
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,9.66
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,48.6
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
525552,Audley Grove Rhos,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,42.2
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.57
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.42
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,30.0,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,10.9
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,11.18
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,9.63
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,28.9
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,47.3
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,48.2
525552,Audley Grove Rhos,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,41.9
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,30.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.19
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,8.53
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,10.77
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,8.85
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,37.3
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,46.6
525552,Audley Grove Rhos,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,30.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.11
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.48
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,9.03
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,10.6
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,9.44
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,39.2
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,46.2
525552,Audley Grove Rhos,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,41.9
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
