Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.61
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,30.0,N Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.96
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,10.7
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,12.21
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,8.65
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,35.1
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,53.6
525552,Audley Grove Rhos,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,30.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.82
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,31.5
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,8.31
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,16.9
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,10.69
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,41.4
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,36.8
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
525552,Audley Grove Rhos,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.13
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.86
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.99
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,10.08
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,12.33
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,11.02
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
525552,Audley Grove Rhos,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,48.3
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,30.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.25
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.86
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,10.74
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,13.71
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,13.38
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,30.1
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,46.6
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,58.9
525552,Audley Grove Rhos,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.74
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,30.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.86
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.74
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,33.5
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.1
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,11.34
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,14.77
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,16.27
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,63.2
525552,Audley Grove Rhos,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,30.0,N Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.94
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.25
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.9
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,8.8
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,20.25
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,15.28
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,47.4
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,86.7
525552,Audley Grove Rhos,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,65.4
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.4
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.76
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,30.0,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.91
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.22
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,9.29
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,16.98
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,12.11
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,34.7
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,40.1
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
525552,Audley Grove Rhos,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.53
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.47
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,30.0,N Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.4
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.35
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,11.37
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,20.38
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,11.76
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,44.2
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,85.7
525552,Audley Grove Rhos,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,50.9
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.83
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,30.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.05
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,8.49
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,13.47
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,9.71
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,37.4
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
525552,Audley Grove Rhos,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,42.7
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.84
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,30.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.7
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
