Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,8.23
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,15.8
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,8.91
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,35.7
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,36.2
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
525552,Audley Grove Rhos,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,39.3
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.85
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.9
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.2
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,30.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.52
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,8.93
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,11.34
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,12.41
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,39.1
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,48.0
525552,Audley Grove Rhos,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,52.8
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.98
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.59
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.75
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,30.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.04
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.4
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,8.84
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,12.37
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,13.36
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,30.1
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,52.3
525552,Audley Grove Rhos,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,57.1
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.99
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.45
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,30.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.25
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,10.27
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,10.34
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,12.53
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,44.9
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,44.0
525552,Audley Grove Rhos,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,53.6
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.46
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.1
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,30.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,10.1
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,9.36
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,13.68
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,32.9
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,40.2
525552,Audley Grove Rhos,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,59.0
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,30.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,8.84
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,9.72
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,12.0
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
525552,Audley Grove Rhos,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,51.5
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.32
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,30.0,N Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.52
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.13
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,11.92
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,9.86
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,13.41
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,51.2
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,41.9
525552,Audley Grove Rhos,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,57.5
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.53
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.28
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,30.0,N Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.65
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.92
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.92
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,12.92
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,10.42
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,12.68
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,32.7
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,55.3
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,44.3
525552,Audley Grove Rhos,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,54.5
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.16
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,30.0,N Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.5
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.44
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.37
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (RMS),A,37.8
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.4
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,11.58
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,11.52
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,18.62
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,42.1
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,49.3
525552,Audley Grove Rhos,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,79.6
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.17
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.87
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,30.0,N Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.35
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,9.92
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,12.73
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,13.34
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,42.4
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,54.6
525552,Audley Grove Rhos,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,56.9
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.8
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,30.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.11
