Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.49
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,7.37
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,10.01
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,11.85
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,32.1
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,43.4
525552,Audley Grove Rhos,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,51.1
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.53
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,30.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,6.62
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,11.06
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,8.04
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,47.3
525552,Audley Grove Rhos,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.29
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,30.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,8.52
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,10.29
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,7.53
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,36.7
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,44.9
525552,Audley Grove Rhos,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,34.0
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.44
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.92
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,30.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.82
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,10.86
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,14.6
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,9.86
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,45.7
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,61.6
525552,Audley Grove Rhos,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,44.4
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.05
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,30.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.56
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,10.55
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,13.3
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,11.65
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,55.9
525552,Audley Grove Rhos,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,51.0
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.01
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.58
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,30.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.32
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,12.01
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,13.57
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,8.24
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
525552,Audley Grove Rhos,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,36.7
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.74
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.96
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,30.0,N Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.1
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.29
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,13.3
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,14.09
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,10.59
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,61.5
525552,Audley Grove Rhos,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,46.6
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.65
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.63
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,30.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,8.76
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,10.84
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,6.95
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,46.7
525552,Audley Grove Rhos,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,31.4
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.72
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.43
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,30.0,N Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.1
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.01
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,13.11
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,10.05
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,9.82
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,58.3
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,44.2
525552,Audley Grove Rhos,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,43.2
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.18
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.64
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,30.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,9.97
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,9.72
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,7.21
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,43.5
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,42.6
525552,Audley Grove Rhos,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,32.8
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,0.0
