Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.96
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.15
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,30.0,N Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,9.89
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,10.36
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,9.5
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,43.6
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
525552,Audley Grove Rhos,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.07
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.29
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,30.0,N Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.77
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,9.75
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,11.97
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,9.53
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,42.7
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,51.7
525552,Audley Grove Rhos,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,43.4
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.23
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,30.0,N Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,10.89
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,8.02
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,8.38
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,33.3
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,48.0
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,37.3
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.88
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,30.0,N Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,10.28
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,8.03
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,7.29
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,44.8
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,32.8
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.96
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,30.0,N Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.44
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,9.21
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,9.76
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,11.08
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,34.0
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,40.4
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,44.3
525552,Audley Grove Rhos,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,52.3
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.93
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,30.0,N Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.41
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,8.83
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,8.5
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,17.65
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,46.7
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,37.9
525552,Audley Grove Rhos,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,75.6
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.3
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,30.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.58
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,6.75
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,7.39
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,10.95
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,32.8
525552,Audley Grove Rhos,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,48.3
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.15
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,30.0,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.95
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,10.05
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,8.72
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,9.42
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,44.9
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,38.1
525552,Audley Grove Rhos,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,42.8
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.4
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,30.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,9.11
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,9.04
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,10.26
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,35.5
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,41.2
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,39.3
525552,Audley Grove Rhos,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,49.4
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.48
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,30.0,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.27
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.42
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
