Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,8.54
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,9.41
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,10.91
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,28.8
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
525552,Audley Grove Rhos,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,47.7
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.87
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,8.42
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,9.17
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,9.34
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,37.7
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,40.8
525552,Audley Grove Rhos,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,40.8
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,30.0,N Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.1
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,7.32
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,8.1
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,10.72
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,32.4
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,35.8
525552,Audley Grove Rhos,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,46.5
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.19
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,30.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,5.11
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,10.22
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,10.0
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,44.1
525552,Audley Grove Rhos,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,43.8
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,30.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,4.75
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,9.16
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,6.07
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,39.4
525552,Audley Grove Rhos,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.3
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,30.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,6.08
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,9.47
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,6.31
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,41.0
525552,Audley Grove Rhos,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.89
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,30.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,5.79
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,6.84
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,6.86
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,31.4
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,30.0,N Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,6.14
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,6.98
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,7.21
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,30.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,7.24
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,7.5
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,30.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.56
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,3.86
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,6.39
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,8.58
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,38.1
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,30.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
