Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,4.48
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,5.9
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,6.3
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,30.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,3.64
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,5.5
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,5.07
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,30.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,10.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,5.28
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,4.6
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,30.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,10.0,N Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,5.62
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,4.4
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,30.0,N Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,10.0,N Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,3.89
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,5.09
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,4.23
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,30.0,N Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,4.23
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,5.88
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,5.33
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,30.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,4.34
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,5.82
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,4.95
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,30.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,3.85
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,5.77
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,5.1
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,30.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,3.62
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,5.49
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,4.95
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,30.0,N Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,10.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,25.7
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,4.43
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,6.06
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,4.87
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
