Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,30.0,N Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,4.67
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,5.38
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,4.3
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,30.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,10.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,3.58
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,5.58
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,4.53
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,30.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,10.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,25.9
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,4.01
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,5.74
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,4.52
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,30.0,N Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,25.9
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,5.08
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,4.71
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,30.0,N Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,25.9
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,3.89
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,5.16
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,4.59
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,30.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,6.22
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,4.77
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,30.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,3.62
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,6.22
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,5.62
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,30.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,3.55
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,5.97
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,5.41
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,30.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,5.33
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,4.95
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,30.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
