Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,5.83
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,30.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,4.9
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,6.55
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,4.93
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.33
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,30.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,26.2
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,7.62
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,4.87
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,30.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,26.3
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,4.08
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,7.52
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,6.03
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.33
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,30.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,26.3
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,4.21
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,7.49
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,5.12
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,32.7
525552,Audley Grove Rhos,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.32
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,30.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,26.4
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,4.22
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,7.88
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,4.95
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,34.5
525552,Audley Grove Rhos,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.54
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,30.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,26.4
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,9.43
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,4.72
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,40.2
525552,Audley Grove Rhos,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.27
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,30.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.76
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,26.4
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,13.14
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,5.29
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,40.7
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
525552,Audley Grove Rhos,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.54
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,14.73
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,5.43
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,45.5
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
525552,Audley Grove Rhos,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.02
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,30.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.49
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,3.82
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,14.5
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,5.82
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,43.1
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,60.7
525552,Audley Grove Rhos,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.48
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (RMS),A,27.4
