Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,4.4
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,14.47
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,6.22
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,40.2
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,60.9
525552,Audley Grove Rhos,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,28.7
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,30.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.88
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,4.32
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,15.21
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,6.52
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,42.4
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,63.1
525552,Audley Grove Rhos,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,30.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.33
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (RMS),A,42.5
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.7
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.81
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,5.11
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,16.7
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,5.7
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,48.9
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,70.6
525552,Audley Grove Rhos,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,30.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.54
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,10.0,N Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,5.45
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,15.58
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,6.18
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,44.6
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,66.2
525552,Audley Grove Rhos,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,28.7
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,30.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,10.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,6.58
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,8.22
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,5.51
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,37.9
525552,Audley Grove Rhos,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,30.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,10.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,5.36
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,7.02
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,5.57
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,30.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.58
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,10.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,7.19
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,8.36
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,5.85
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,30.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.23
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.9
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.93
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,5.44
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,9.22
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,5.9
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,40.6
525552,Audley Grove Rhos,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,30.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.75
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.21
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.23
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.29
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,5.53
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,10.84
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,5.84
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,28.8
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
525552,Audley Grove Rhos,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,30.0,N Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.08
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.11
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.16
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,4.92
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,9.79
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,5.8
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,43.5
525552,Audley Grove Rhos,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
