Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,30.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.85
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,5.6
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,9.65
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,6.71
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,42.1
525552,Audley Grove Rhos,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,31.5
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,30.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,7.34
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,9.8
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,8.1
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,42.3
525552,Audley Grove Rhos,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,36.3
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,30.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.05
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,7.79
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,12.01
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,8.16
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
525552,Audley Grove Rhos,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,36.5
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,30.0,N Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.29
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,7.44
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,11.04
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,7.09
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,28.7
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,32.3
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,47.3
525552,Audley Grove Rhos,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.7
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,30.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,5.95
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,8.77
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,7.02
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,38.9
525552,Audley Grove Rhos,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,30.0,N Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.04
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,6.41
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,9.49
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,6.76
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,41.4
525552,Audley Grove Rhos,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,30.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,7.32
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,10.78
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,7.85
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,28.8
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,46.8
525552,Audley Grove Rhos,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,36.0
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.03
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,30.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.58
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,7.12
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,9.99
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,8.49
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,31.5
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
525552,Audley Grove Rhos,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,37.9
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,30.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.4
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,6.68
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,10.45
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,9.85
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,30.9
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,45.7
525552,Audley Grove Rhos,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,42.8
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,30.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.39
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
