Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,7.62
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,10.64
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,9.2
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,46.5
525552,Audley Grove Rhos,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,40.7
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.62
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.67
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,30.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,9.24
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,10.87
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,8.64
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,30.7
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,40.5
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,47.1
525552,Audley Grove Rhos,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,38.5
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,30.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.38
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,25.7
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,8.76
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,11.79
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,9.95
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
525552,Audley Grove Rhos,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,43.2
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.49
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,30.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,25.7
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,10.39
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,13.9
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,8.92
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,44.7
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,60.1
525552,Audley Grove Rhos,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,39.4
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.18
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,30.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.21
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,10.36
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,13.78
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,8.77
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,44.3
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,58.8
525552,Audley Grove Rhos,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,30.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.38
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,25.9
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,9.69
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,12.27
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,9.32
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,32.1
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,41.9
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,52.6
525552,Audley Grove Rhos,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,41.0
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.18
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,30.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.18
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.01
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,25.9
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,11.27
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,12.61
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,10.23
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,33.3
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,48.3
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,54.3
525552,Audley Grove Rhos,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,45.3
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,30.0,N Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.1
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,25.9
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,10.51
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,12.41
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,11.85
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,33.5
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,45.9
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,54.6
525552,Audley Grove Rhos,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,52.4
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.21
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,30.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,12.27
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,11.48
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,11.7
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,52.2
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,49.7
525552,Audley Grove Rhos,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,51.1
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.13
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.28
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,30.0,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.33
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,11.44
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,14.28
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,10.2
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
525552,Audley Grove Rhos,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,44.4
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.45
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.87
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,30.0,N Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.07
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,13.5
