Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,12.71
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,13.59
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,11.02
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,58.2
525552,Audley Grove Rhos,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,47.9
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.76
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.9
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,30.0,N Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.1
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.39
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.48
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.26
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,15.53
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,17.03
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,12.49
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,41.2
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,67.6
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,72.4
525552,Audley Grove Rhos,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,53.6
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.53
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.54
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.24
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,30.0,N Current (RMS),A,34.4
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.2
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,26.2
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,17.06
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,16.81
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,12.12
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,41.3
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,73.4
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,71.3
525552,Audley Grove Rhos,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,51.8
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.04
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.96
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,30.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,26.3
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,9.55
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,13.85
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,11.19
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,42.1
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,59.6
525552,Audley Grove Rhos,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,48.3
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.34
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.61
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,30.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.99
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,26.3
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,14.71
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,14.49
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,11.0
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,41.7
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,62.4
525552,Audley Grove Rhos,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.76
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,30.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.32
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.16
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,26.4
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,8.07
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,15.45
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,13.34
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,41.5
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
525552,Audley Grove Rhos,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,57.2
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.99
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.01
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.49
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,30.0,N Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.8
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.54
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.89
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.2
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,26.4
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,15.98
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,19.75
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,14.24
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,67.6
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
525552,Audley Grove Rhos,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,60.1
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.79
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,30.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.18
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.59
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,8.52
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,18.02
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,11.15
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,43.5
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,76.3
525552,Audley Grove Rhos,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,48.3
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,30.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.37
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.62
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,8.89
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,16.17
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,10.43
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,35.8
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,38.5
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,68.2
525552,Audley Grove Rhos,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.73
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.55
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,30.0,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.95
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.18
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,8.84
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,18.82
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,9.44
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,49.0
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,38.1
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,80.3
525552,Audley Grove Rhos,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,41.4
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
